Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:00:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:50:00.000+00:00,feeder,02,N Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:50:00.000+00:00,feeder,01,N Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:50:00.000+00:00,transformer,,Temperature,C,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:40:00.000+00:00,feeder,02,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:40:00.000+00:00,feeder,01,N Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:40:00.000+00:00,transformer,,Temperature,C,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:30:00.000+00:00,feeder,02,N Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:30:00.000+00:00,feeder,01,N Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:30:00.000+00:00,transformer,,Temperature,C,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:20:00.000+00:00,feeder,02,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:20:00.000+00:00,feeder,01,N Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:20:00.000+00:00,transformer,,Temperature,C,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:10:00.000+00:00,feeder,02,N Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:10:00.000+00:00,feeder,01,N Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:10:00.000+00:00,transformer,,Temperature,C,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:00:00.000+00:00,feeder,01,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:00:00.000+00:00,transformer,,Temperature,C,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:50:00.000+00:00,feeder,02,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:50:00.000+00:00,feeder,01,N Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:50:00.000+00:00,transformer,,Temperature,C,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:40:00.000+00:00,feeder,02,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:40:00.000+00:00,feeder,01,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:40:00.000+00:00,transformer,,Temperature,C,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:30:00.000+00:00,feeder,01,N Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:30:00.000+00:00,transformer,,Temperature,C,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:20:00.000+00:00,feeder,02,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:20:00.000+00:00,feeder,01,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:20:00.000+00:00,transformer,,Temperature,C,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:10:00.000+00:00,feeder,02,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:10:00.000+00:00,feeder,01,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:10:00.000+00:00,transformer,,Temperature,C,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:00:00.000+00:00,feeder,02,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:00:00.000+00:00,feeder,01,N Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:00:00.000+00:00,transformer,,Temperature,C,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:50:00.000+00:00,feeder,02,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:50:00.000+00:00,feeder,01,N Current (RMS),A,8.2
