Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:50:00.000+00:00,transformer,,Temperature,C,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:40:00.000+00:00,feeder,01,N Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:40:00.000+00:00,transformer,,Temperature,C,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:30:00.000+00:00,feeder,02,N Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:30:00.000+00:00,feeder,01,N Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:30:00.000+00:00,transformer,,Temperature,C,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:20:00.000+00:00,feeder,02,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:20:00.000+00:00,feeder,01,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:20:00.000+00:00,transformer,,Temperature,C,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:10:00.000+00:00,feeder,02,N Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:10:00.000+00:00,feeder,01,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:10:00.000+00:00,transformer,,Temperature,C,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:00:00.000+00:00,feeder,02,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:00:00.000+00:00,feeder,01,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:00:00.000+00:00,transformer,,Temperature,C,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:50:00.000+00:00,feeder,02,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:50:00.000+00:00,feeder,01,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:50:00.000+00:00,transformer,,Temperature,C,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:40:00.000+00:00,feeder,02,N Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:40:00.000+00:00,feeder,01,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:40:00.000+00:00,transformer,,Temperature,C,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:30:00.000+00:00,feeder,02,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:30:00.000+00:00,feeder,01,N Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:30:00.000+00:00,transformer,,Temperature,C,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:20:00.000+00:00,feeder,02,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:20:00.000+00:00,feeder,01,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:20:00.000+00:00,transformer,,Temperature,C,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:10:00.000+00:00,feeder,02,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:10:00.000+00:00,feeder,01,N Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:10:00.000+00:00,transformer,,Temperature,C,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:00:00.000+00:00,feeder,02,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:00:00.000+00:00,feeder,01,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:00:00.000+00:00,transformer,,Temperature,C,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:50:00.000+00:00,feeder,02,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:50:00.000+00:00,feeder,01,N Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:50:00.000+00:00,transformer,,Temperature,C,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:40:00.000+00:00,feeder,02,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:40:00.000+00:00,feeder,01,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:40:00.000+00:00,transformer,,Temperature,C,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
