Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:30:00.000+00:00,feeder,02,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:30:00.000+00:00,feeder,01,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:30:00.000+00:00,transformer,,Temperature,C,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:20:00.000+00:00,feeder,02,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:20:00.000+00:00,feeder,01,N Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:20:00.000+00:00,transformer,,Temperature,C,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:10:00.000+00:00,feeder,02,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,91.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:10:00.000+00:00,feeder,01,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:10:00.000+00:00,transformer,,Temperature,C,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:00:00.000+00:00,feeder,02,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:00:00.000+00:00,feeder,01,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:00:00.000+00:00,transformer,,Temperature,C,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:50:00.000+00:00,feeder,02,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:50:00.000+00:00,feeder,01,N Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:50:00.000+00:00,transformer,,Temperature,C,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:40:00.000+00:00,feeder,02,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:40:00.000+00:00,feeder,01,N Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:40:00.000+00:00,transformer,,Temperature,C,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:30:00.000+00:00,feeder,02,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:30:00.000+00:00,feeder,01,N Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:30:00.000+00:00,transformer,,Temperature,C,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:20:00.000+00:00,feeder,02,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:20:00.000+00:00,feeder,01,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:20:00.000+00:00,transformer,,Temperature,C,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:10:00.000+00:00,feeder,02,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,86.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:10:00.000+00:00,feeder,01,N Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:10:00.000+00:00,transformer,,Temperature,C,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:00:00.000+00:00,feeder,01,N Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:00:00.000+00:00,transformer,,Temperature,C,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:50:00.000+00:00,feeder,02,N Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,115.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:50:00.000+00:00,feeder,01,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:50:00.000+00:00,transformer,,Temperature,C,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:40:00.000+00:00,feeder,02,N Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,99.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:40:00.000+00:00,feeder,01,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:40:00.000+00:00,transformer,,Temperature,C,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:30:00.000+00:00,feeder,02,N Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,84.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:30:00.000+00:00,feeder,01,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:30:00.000+00:00,transformer,,Temperature,C,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.91
