Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:20:00.000+00:00,feeder,02,N Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,119.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:20:00.000+00:00,feeder,01,N Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:20:00.000+00:00,transformer,,Temperature,C,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:10:00.000+00:00,feeder,02,N Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,117.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,86.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:10:00.000+00:00,feeder,01,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:10:00.000+00:00,transformer,,Temperature,C,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:00:00.000+00:00,feeder,02,N Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,112.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,93.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:00:00.000+00:00,feeder,01,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:00:00.000+00:00,transformer,,Temperature,C,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:50:00.000+00:00,feeder,02,N Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,110.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:50:00.000+00:00,feeder,01,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:50:00.000+00:00,transformer,,Temperature,C,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:40:00.000+00:00,feeder,02,N Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,90.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,98.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:40:00.000+00:00,feeder,01,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:40:00.000+00:00,transformer,,Temperature,C,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:30:00.000+00:00,feeder,02,N Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,104.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,109.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:30:00.000+00:00,feeder,01,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:30:00.000+00:00,transformer,,Temperature,C,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:20:00.000+00:00,feeder,02,N Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,102.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:20:00.000+00:00,feeder,01,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:20:00.000+00:00,transformer,,Temperature,C,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:10:00.000+00:00,feeder,02,N Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,115.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:10:00.000+00:00,feeder,01,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:10:00.000+00:00,transformer,,Temperature,C,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:00:00.000+00:00,feeder,02,N Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:00:00.000+00:00,feeder,01,N Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:00:00.000+00:00,transformer,,Temperature,C,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:50:00.000+00:00,feeder,02,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:50:00.000+00:00,feeder,01,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:50:00.000+00:00,transformer,,Temperature,C,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:40:00.000+00:00,feeder,02,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:40:00.000+00:00,feeder,01,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:40:00.000+00:00,transformer,,Temperature,C,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:30:00.000+00:00,feeder,02,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:30:00.000+00:00,feeder,01,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:30:00.000+00:00,transformer,,Temperature,C,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:20:00.000+00:00,feeder,02,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:20:00.000+00:00,feeder,01,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:20:00.000+00:00,transformer,,Temperature,C,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
