Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:10:00.000+00:00,feeder,02,N Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:10:00.000+00:00,feeder,01,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:10:00.000+00:00,transformer,,Temperature,C,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:00:00.000+00:00,feeder,02,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:00:00.000+00:00,feeder,01,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:00:00.000+00:00,transformer,,Temperature,C,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:50:00.000+00:00,feeder,02,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:50:00.000+00:00,feeder,01,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:50:00.000+00:00,transformer,,Temperature,C,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:40:00.000+00:00,feeder,02,N Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:40:00.000+00:00,feeder,01,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:40:00.000+00:00,transformer,,Temperature,C,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:30:00.000+00:00,feeder,02,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:30:00.000+00:00,feeder,01,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:30:00.000+00:00,transformer,,Temperature,C,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:20:00.000+00:00,feeder,01,N Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:20:00.000+00:00,transformer,,Temperature,C,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:10:00.000+00:00,feeder,02,N Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:10:00.000+00:00,feeder,01,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:10:00.000+00:00,transformer,,Temperature,C,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:00:00.000+00:00,feeder,02,N Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:00:00.000+00:00,feeder,01,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:00:00.000+00:00,transformer,,Temperature,C,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:50:00.000+00:00,feeder,02,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:50:00.000+00:00,feeder,01,N Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:50:00.000+00:00,transformer,,Temperature,C,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:40:00.000+00:00,feeder,02,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:40:00.000+00:00,feeder,01,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:40:00.000+00:00,transformer,,Temperature,C,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:30:00.000+00:00,feeder,02,N Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:30:00.000+00:00,feeder,01,N Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:30:00.000+00:00,transformer,,Temperature,C,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:20:00.000+00:00,feeder,02,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:20:00.000+00:00,feeder,01,N Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:20:00.000+00:00,transformer,,Temperature,C,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:10:00.000+00:00,feeder,02,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:10:00.000+00:00,feeder,01,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:10:00.000+00:00,transformer,,Temperature,C,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
