Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:00:00.000+00:00,feeder,01,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:00:00.000+00:00,transformer,,Temperature,C,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:50:00.000+00:00,feeder,02,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:50:00.000+00:00,feeder,01,N Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:50:00.000+00:00,transformer,,Temperature,C,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:40:00.000+00:00,feeder,02,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:40:00.000+00:00,feeder,01,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:40:00.000+00:00,transformer,,Temperature,C,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:30:00.000+00:00,feeder,02,N Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,104.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:30:00.000+00:00,feeder,01,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:30:00.000+00:00,transformer,,Temperature,C,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:20:00.000+00:00,feeder,02,N Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:20:00.000+00:00,feeder,01,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:20:00.000+00:00,transformer,,Temperature,C,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:10:00.000+00:00,feeder,02,N Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:10:00.000+00:00,feeder,01,N Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:10:00.000+00:00,transformer,,Temperature,C,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:00:00.000+00:00,feeder,02,N Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:00:00.000+00:00,feeder,01,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:00:00.000+00:00,transformer,,Temperature,C,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:50:00.000+00:00,feeder,02,N Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:50:00.000+00:00,feeder,01,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:50:00.000+00:00,transformer,,Temperature,C,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:40:00.000+00:00,feeder,02,N Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:40:00.000+00:00,feeder,01,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:40:00.000+00:00,transformer,,Temperature,C,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:30:00.000+00:00,feeder,02,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:30:00.000+00:00,feeder,01,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:30:00.000+00:00,transformer,,Temperature,C,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:20:00.000+00:00,feeder,02,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:20:00.000+00:00,feeder,01,N Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:20:00.000+00:00,transformer,,Temperature,C,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:10:00.000+00:00,feeder,02,N Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:10:00.000+00:00,feeder,01,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:10:00.000+00:00,transformer,,Temperature,C,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:00:00.000+00:00,feeder,02,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:00:00.000+00:00,feeder,01,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:00:00.000+00:00,transformer,,Temperature,C,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:50:00.000+00:00,feeder,02,N Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
