Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:50:00.000+00:00,feeder,01,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:50:00.000+00:00,transformer,,Temperature,C,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:40:00.000+00:00,feeder,02,N Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:40:00.000+00:00,feeder,01,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:40:00.000+00:00,transformer,,Temperature,C,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:30:00.000+00:00,feeder,02,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:30:00.000+00:00,feeder,01,N Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:30:00.000+00:00,transformer,,Temperature,C,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:20:00.000+00:00,feeder,02,N Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:20:00.000+00:00,feeder,01,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:20:00.000+00:00,transformer,,Temperature,C,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:10:00.000+00:00,feeder,02,N Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:10:00.000+00:00,feeder,01,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:10:00.000+00:00,transformer,,Temperature,C,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:00:00.000+00:00,feeder,02,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:00:00.000+00:00,feeder,01,N Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:00:00.000+00:00,transformer,,Temperature,C,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:50:00.000+00:00,feeder,01,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:50:00.000+00:00,transformer,,Temperature,C,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:40:00.000+00:00,feeder,02,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:40:00.000+00:00,feeder,01,N Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:40:00.000+00:00,transformer,,Temperature,C,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:30:00.000+00:00,feeder,01,N Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:30:00.000+00:00,transformer,,Temperature,C,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:20:00.000+00:00,feeder,02,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:20:00.000+00:00,feeder,01,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:20:00.000+00:00,transformer,,Temperature,C,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:10:00.000+00:00,feeder,02,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:10:00.000+00:00,feeder,01,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:10:00.000+00:00,transformer,,Temperature,C,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:00:00.000+00:00,feeder,02,N Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:00:00.000+00:00,feeder,01,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:00:00.000+00:00,transformer,,Temperature,C,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:50:00.000+00:00,feeder,01,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:50:00.000+00:00,transformer,,Temperature,C,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:40:00.000+00:00,feeder,02,N Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:40:00.000+00:00,feeder,01,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:40:00.000+00:00,transformer,,Temperature,C,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
