Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:30:00.000+00:00,feeder,02,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:30:00.000+00:00,feeder,01,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:30:00.000+00:00,transformer,,Temperature,C,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:20:00.000+00:00,feeder,02,N Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:20:00.000+00:00,feeder,01,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:20:00.000+00:00,transformer,,Temperature,C,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:10:00.000+00:00,feeder,02,N Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:10:00.000+00:00,feeder,01,N Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:10:00.000+00:00,transformer,,Temperature,C,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:00:00.000+00:00,feeder,02,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:00:00.000+00:00,feeder,01,N Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:00:00.000+00:00,transformer,,Temperature,C,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:50:00.000+00:00,feeder,02,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:50:00.000+00:00,feeder,01,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:50:00.000+00:00,transformer,,Temperature,C,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:40:00.000+00:00,feeder,01,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:40:00.000+00:00,transformer,,Temperature,C,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:30:00.000+00:00,feeder,01,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:30:00.000+00:00,transformer,,Temperature,C,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:20:00.000+00:00,feeder,02,N Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:20:00.000+00:00,feeder,01,N Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:20:00.000+00:00,transformer,,Temperature,C,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:10:00.000+00:00,feeder,02,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:10:00.000+00:00,feeder,01,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:10:00.000+00:00,transformer,,Temperature,C,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:00:00.000+00:00,feeder,02,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:00:00.000+00:00,feeder,01,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:00:00.000+00:00,transformer,,Temperature,C,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:50:00.000+00:00,feeder,02,N Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:50:00.000+00:00,feeder,01,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:50:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:40:00.000+00:00,feeder,02,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:40:00.000+00:00,feeder,01,N Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:40:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:30:00.000+00:00,feeder,02,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:30:00.000+00:00,feeder,01,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:30:00.000+00:00,transformer,,Temperature,C,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
