Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:20:00.000+00:00,feeder,02,N Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:20:00.000+00:00,feeder,01,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:20:00.000+00:00,transformer,,Temperature,C,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:10:00.000+00:00,feeder,02,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:10:00.000+00:00,feeder,01,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:10:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:00:00.000+00:00,feeder,02,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:00:00.000+00:00,feeder,01,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:00:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:50:00.000+00:00,feeder,02,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:50:00.000+00:00,feeder,01,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:50:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:40:00.000+00:00,feeder,02,N Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:40:00.000+00:00,feeder,01,N Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:40:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:30:00.000+00:00,feeder,02,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:30:00.000+00:00,feeder,01,N Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:30:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:20:00.000+00:00,feeder,02,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:20:00.000+00:00,feeder,01,N Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:20:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:10:00.000+00:00,feeder,02,N Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:10:00.000+00:00,feeder,01,N Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:10:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:00:00.000+00:00,feeder,02,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:00:00.000+00:00,feeder,01,N Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:00:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:50:00.000+00:00,feeder,02,N Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:50:00.000+00:00,feeder,01,N Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:50:00.000+00:00,transformer,,Temperature,C,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:40:00.000+00:00,feeder,02,N Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:40:00.000+00:00,feeder,01,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:40:00.000+00:00,transformer,,Temperature,C,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:30:00.000+00:00,feeder,02,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:30:00.000+00:00,feeder,01,N Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:30:00.000+00:00,transformer,,Temperature,C,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:20:00.000+00:00,feeder,02,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:20:00.000+00:00,feeder,01,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:20:00.000+00:00,transformer,,Temperature,C,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
