Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:10:00.000+00:00,feeder,02,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:10:00.000+00:00,feeder,01,N Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:10:00.000+00:00,transformer,,Temperature,C,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:00:00.000+00:00,feeder,02,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:00:00.000+00:00,feeder,01,N Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:00:00.000+00:00,transformer,,Temperature,C,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:50:00.000+00:00,feeder,01,N Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:50:00.000+00:00,transformer,,Temperature,C,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:40:00.000+00:00,feeder,02,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:40:00.000+00:00,feeder,01,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:40:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:30:00.000+00:00,feeder,02,N Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:30:00.000+00:00,feeder,01,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:30:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:20:00.000+00:00,feeder,02,N Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:20:00.000+00:00,feeder,01,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:20:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:10:00.000+00:00,feeder,02,N Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:10:00.000+00:00,feeder,01,N Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:10:00.000+00:00,transformer,,Temperature,C,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:00:00.000+00:00,feeder,02,N Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:00:00.000+00:00,feeder,01,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:00:00.000+00:00,transformer,,Temperature,C,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:50:00.000+00:00,feeder,02,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:50:00.000+00:00,feeder,01,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:50:00.000+00:00,transformer,,Temperature,C,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:40:00.000+00:00,feeder,02,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:40:00.000+00:00,feeder,01,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:40:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:30:00.000+00:00,feeder,02,N Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:30:00.000+00:00,feeder,01,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:30:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:20:00.000+00:00,feeder,02,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:20:00.000+00:00,feeder,01,N Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:20:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:10:00.000+00:00,feeder,02,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:10:00.000+00:00,feeder,01,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:10:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:00:00.000+00:00,feeder,02,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
