Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:00:00.000+00:00,feeder,01,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:00:00.000+00:00,transformer,,Temperature,C,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:50:00.000+00:00,feeder,02,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:50:00.000+00:00,feeder,01,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:50:00.000+00:00,transformer,,Temperature,C,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:40:00.000+00:00,feeder,02,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:40:00.000+00:00,feeder,01,N Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:40:00.000+00:00,transformer,,Temperature,C,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:30:00.000+00:00,feeder,02,N Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:30:00.000+00:00,feeder,01,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:30:00.000+00:00,transformer,,Temperature,C,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:20:00.000+00:00,feeder,02,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:20:00.000+00:00,feeder,01,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:20:00.000+00:00,transformer,,Temperature,C,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:10:00.000+00:00,feeder,02,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:10:00.000+00:00,feeder,01,N Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:10:00.000+00:00,transformer,,Temperature,C,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:00:00.000+00:00,feeder,02,N Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:00:00.000+00:00,feeder,01,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:00:00.000+00:00,transformer,,Temperature,C,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:50:00.000+00:00,feeder,02,N Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:50:00.000+00:00,feeder,01,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:50:00.000+00:00,transformer,,Temperature,C,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:40:00.000+00:00,feeder,02,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:40:00.000+00:00,feeder,01,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:40:00.000+00:00,transformer,,Temperature,C,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:30:00.000+00:00,feeder,02,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:30:00.000+00:00,feeder,01,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:30:00.000+00:00,transformer,,Temperature,C,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:20:00.000+00:00,feeder,02,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:20:00.000+00:00,feeder,01,N Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:20:00.000+00:00,transformer,,Temperature,C,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:10:00.000+00:00,feeder,02,N Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:10:00.000+00:00,feeder,01,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:10:00.000+00:00,transformer,,Temperature,C,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:00:00.000+00:00,feeder,02,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:00:00.000+00:00,feeder,01,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:00:00.000+00:00,transformer,,Temperature,C,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:50:00.000+00:00,feeder,02,N Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.02
