Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:50:00.000+00:00,feeder,01,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:50:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:40:00.000+00:00,feeder,02,N Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:40:00.000+00:00,feeder,01,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:40:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:30:00.000+00:00,feeder,02,N Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:30:00.000+00:00,feeder,01,N Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:30:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:20:00.000+00:00,feeder,02,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:20:00.000+00:00,feeder,01,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:20:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:10:00.000+00:00,feeder,02,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:10:00.000+00:00,feeder,01,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:10:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:00:00.000+00:00,feeder,01,N Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:00:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:50:00.000+00:00,feeder,02,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:50:00.000+00:00,feeder,01,N Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:50:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:40:00.000+00:00,feeder,02,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:40:00.000+00:00,feeder,01,N Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:40:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:30:00.000+00:00,feeder,02,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:30:00.000+00:00,feeder,01,N Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:30:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:20:00.000+00:00,feeder,01,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:20:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:10:00.000+00:00,feeder,02,N Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:10:00.000+00:00,feeder,01,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:10:00.000+00:00,transformer,,Temperature,C,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:00:00.000+00:00,feeder,02,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:00:00.000+00:00,feeder,01,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:00:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:50:00.000+00:00,feeder,02,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:50:00.000+00:00,feeder,01,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:50:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:40:00.000+00:00,feeder,02,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:40:00.000+00:00,feeder,01,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:40:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
