Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:30:00.000+00:00,feeder,02,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:30:00.000+00:00,feeder,01,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:30:00.000+00:00,transformer,,Temperature,C,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:20:00.000+00:00,feeder,02,N Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:20:00.000+00:00,feeder,01,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:20:00.000+00:00,transformer,,Temperature,C,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:10:00.000+00:00,feeder,02,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:10:00.000+00:00,feeder,01,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:10:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:00:00.000+00:00,feeder,02,N Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:00:00.000+00:00,feeder,01,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:00:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:50:00.000+00:00,feeder,02,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:50:00.000+00:00,feeder,01,N Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:50:00.000+00:00,transformer,,Temperature,C,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:40:00.000+00:00,feeder,02,N Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:40:00.000+00:00,feeder,01,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:40:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:30:00.000+00:00,feeder,02,N Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,93.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:30:00.000+00:00,feeder,01,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:30:00.000+00:00,transformer,,Temperature,C,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:20:00.000+00:00,feeder,02,N Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:20:00.000+00:00,feeder,01,N Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:20:00.000+00:00,transformer,,Temperature,C,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:10:00.000+00:00,feeder,02,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:10:00.000+00:00,feeder,01,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:10:00.000+00:00,transformer,,Temperature,C,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:00:00.000+00:00,feeder,02,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:00:00.000+00:00,feeder,01,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:00:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:50:00.000+00:00,feeder,02,N Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,92.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:50:00.000+00:00,feeder,01,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:50:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:40:00.000+00:00,feeder,02,N Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:40:00.000+00:00,feeder,01,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:40:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:30:00.000+00:00,feeder,02,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:30:00.000+00:00,feeder,01,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:30:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
