Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:20:00.000+00:00,feeder,02,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:20:00.000+00:00,feeder,01,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:20:00.000+00:00,transformer,,Temperature,C,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:10:00.000+00:00,feeder,02,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:10:00.000+00:00,feeder,01,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:10:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:00:00.000+00:00,feeder,02,N Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,103.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:00:00.000+00:00,feeder,01,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:00:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:50:00.000+00:00,feeder,02,N Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,100.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:50:00.000+00:00,feeder,01,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:50:00.000+00:00,transformer,,Temperature,C,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:40:00.000+00:00,feeder,02,N Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,95.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:40:00.000+00:00,feeder,01,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:40:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:30:00.000+00:00,feeder,02,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:30:00.000+00:00,feeder,01,N Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:30:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:20:00.000+00:00,feeder,02,N Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,96.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:20:00.000+00:00,feeder,01,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:20:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:10:00.000+00:00,feeder,02,N Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,98.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:10:00.000+00:00,feeder,01,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:10:00.000+00:00,transformer,,Temperature,C,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:00:00.000+00:00,feeder,02,N Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:00:00.000+00:00,feeder,01,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:00:00.000+00:00,transformer,,Temperature,C,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:50:00.000+00:00,feeder,02,N Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,98.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:50:00.000+00:00,feeder,01,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:50:00.000+00:00,transformer,,Temperature,C,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:40:00.000+00:00,feeder,02,N Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:40:00.000+00:00,feeder,01,N Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:40:00.000+00:00,transformer,,Temperature,C,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:30:00.000+00:00,feeder,02,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:30:00.000+00:00,feeder,01,N Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:30:00.000+00:00,transformer,,Temperature,C,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:20:00.000+00:00,feeder,02,N Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,102.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:20:00.000+00:00,feeder,01,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:20:00.000+00:00,transformer,,Temperature,C,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
