Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:10:00.000+00:00,feeder,02,N Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,104.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:10:00.000+00:00,feeder,01,N Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:10:00.000+00:00,transformer,,Temperature,C,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:00:00.000+00:00,feeder,02,N Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,88.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,92.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:00:00.000+00:00,feeder,01,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:00:00.000+00:00,transformer,,Temperature,C,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:50:00.000+00:00,feeder,02,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:50:00.000+00:00,feeder,01,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:50:00.000+00:00,transformer,,Temperature,C,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:40:00.000+00:00,feeder,02,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:40:00.000+00:00,feeder,01,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:40:00.000+00:00,transformer,,Temperature,C,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:30:00.000+00:00,feeder,02,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:30:00.000+00:00,feeder,01,N Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:30:00.000+00:00,transformer,,Temperature,C,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:20:00.000+00:00,feeder,02,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:20:00.000+00:00,feeder,01,N Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:20:00.000+00:00,transformer,,Temperature,C,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:10:00.000+00:00,feeder,02,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:10:00.000+00:00,feeder,01,N Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:10:00.000+00:00,transformer,,Temperature,C,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:00:00.000+00:00,feeder,02,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:00:00.000+00:00,feeder,01,N Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:00:00.000+00:00,transformer,,Temperature,C,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:50:00.000+00:00,feeder,02,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:50:00.000+00:00,feeder,01,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:50:00.000+00:00,transformer,,Temperature,C,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:40:00.000+00:00,feeder,02,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:40:00.000+00:00,feeder,01,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:40:00.000+00:00,transformer,,Temperature,C,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:30:00.000+00:00,feeder,02,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:30:00.000+00:00,feeder,01,N Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:30:00.000+00:00,transformer,,Temperature,C,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:20:00.000+00:00,feeder,02,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:20:00.000+00:00,feeder,01,N Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:20:00.000+00:00,transformer,,Temperature,C,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:10:00.000+00:00,feeder,02,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:10:00.000+00:00,feeder,01,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:10:00.000+00:00,transformer,,Temperature,C,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:00:00.000+00:00,feeder,02,N Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
