Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:00:00.000+00:00,feeder,01,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:00:00.000+00:00,transformer,,Temperature,C,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:50:00.000+00:00,feeder,01,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:50:00.000+00:00,transformer,,Temperature,C,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:40:00.000+00:00,feeder,01,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:40:00.000+00:00,transformer,,Temperature,C,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:30:00.000+00:00,feeder,02,N Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:30:00.000+00:00,feeder,01,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:30:00.000+00:00,transformer,,Temperature,C,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:20:00.000+00:00,feeder,02,N Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:20:00.000+00:00,feeder,01,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:20:00.000+00:00,transformer,,Temperature,C,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:10:00.000+00:00,feeder,02,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:10:00.000+00:00,feeder,01,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:10:00.000+00:00,transformer,,Temperature,C,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:00:00.000+00:00,feeder,02,N Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:00:00.000+00:00,feeder,01,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:00:00.000+00:00,transformer,,Temperature,C,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:50:00.000+00:00,feeder,02,N Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:50:00.000+00:00,feeder,01,N Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:50:00.000+00:00,transformer,,Temperature,C,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:40:00.000+00:00,feeder,02,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:40:00.000+00:00,feeder,01,N Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:40:00.000+00:00,transformer,,Temperature,C,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:30:00.000+00:00,feeder,02,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:30:00.000+00:00,feeder,01,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:30:00.000+00:00,transformer,,Temperature,C,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:20:00.000+00:00,feeder,02,N Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,111.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:20:00.000+00:00,feeder,01,N Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:20:00.000+00:00,transformer,,Temperature,C,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:10:00.000+00:00,feeder,02,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:10:00.000+00:00,feeder,01,N Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:10:00.000+00:00,transformer,,Temperature,C,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:00:00.000+00:00,feeder,02,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:00:00.000+00:00,feeder,01,N Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:00:00.000+00:00,transformer,,Temperature,C,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:50:00.000+00:00,feeder,02,N Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.2
