Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:50:00.000+00:00,feeder,01,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:50:00.000+00:00,transformer,,Temperature,C,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:40:00.000+00:00,feeder,01,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:40:00.000+00:00,transformer,,Temperature,C,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:30:00.000+00:00,feeder,02,N Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:30:00.000+00:00,feeder,01,N Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:30:00.000+00:00,transformer,,Temperature,C,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:20:00.000+00:00,feeder,02,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,93.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:20:00.000+00:00,feeder,01,N Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:20:00.000+00:00,transformer,,Temperature,C,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:10:00.000+00:00,feeder,02,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:10:00.000+00:00,feeder,01,N Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:10:00.000+00:00,transformer,,Temperature,C,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:00:00.000+00:00,feeder,02,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:00:00.000+00:00,feeder,01,N Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:00:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:50:00.000+00:00,feeder,01,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:50:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:40:00.000+00:00,feeder,02,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:40:00.000+00:00,feeder,01,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:40:00.000+00:00,transformer,,Temperature,C,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:30:00.000+00:00,feeder,02,N Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:30:00.000+00:00,feeder,01,N Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:30:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:20:00.000+00:00,feeder,02,N Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:20:00.000+00:00,feeder,01,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:20:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:10:00.000+00:00,feeder,02,N Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:10:00.000+00:00,feeder,01,N Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:10:00.000+00:00,transformer,,Temperature,C,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:00:00.000+00:00,feeder,02,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:00:00.000+00:00,feeder,01,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:00:00.000+00:00,transformer,,Temperature,C,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:50:00.000+00:00,feeder,02,N Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,114.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:50:00.000+00:00,feeder,01,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:50:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:40:00.000+00:00,feeder,02,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:40:00.000+00:00,feeder,01,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:40:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
