Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:30:00.000+00:00,feeder,02,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:30:00.000+00:00,feeder,01,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:30:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:20:00.000+00:00,feeder,02,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:20:00.000+00:00,feeder,01,N Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:20:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:10:00.000+00:00,feeder,02,N Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:10:00.000+00:00,feeder,01,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:10:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,30.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:00:00.000+00:00,feeder,02,N Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,122.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:00:00.000+00:00,feeder,01,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:00:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:50:00.000+00:00,feeder,02,N Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,102.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:50:00.000+00:00,feeder,01,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:50:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:40:00.000+00:00,feeder,02,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:40:00.000+00:00,feeder,01,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:40:00.000+00:00,transformer,,Temperature,C,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:30:00.000+00:00,feeder,02,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:30:00.000+00:00,feeder,01,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:30:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:20:00.000+00:00,feeder,02,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:20:00.000+00:00,feeder,01,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:20:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:10:00.000+00:00,feeder,02,N Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:10:00.000+00:00,feeder,01,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:10:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:00:00.000+00:00,feeder,02,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:00:00.000+00:00,feeder,01,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:00:00.000+00:00,transformer,,Temperature,C,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:50:00.000+00:00,feeder,02,N Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:50:00.000+00:00,feeder,01,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:50:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:40:00.000+00:00,feeder,02,N Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:40:00.000+00:00,feeder,01,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:40:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:30:00.000+00:00,feeder,02,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:30:00.000+00:00,feeder,01,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:30:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
