Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:20:00.000+00:00,feeder,02,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:20:00.000+00:00,feeder,01,N Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:20:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:10:00.000+00:00,feeder,01,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:10:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:00:00.000+00:00,feeder,02,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:00:00.000+00:00,feeder,01,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:00:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:50:00.000+00:00,feeder,02,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:50:00.000+00:00,feeder,01,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:50:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:40:00.000+00:00,feeder,02,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:40:00.000+00:00,feeder,01,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:40:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:30:00.000+00:00,feeder,02,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:30:00.000+00:00,feeder,01,N Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:30:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:20:00.000+00:00,feeder,02,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:20:00.000+00:00,feeder,01,N Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:20:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:10:00.000+00:00,feeder,02,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:10:00.000+00:00,feeder,01,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:10:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:00:00.000+00:00,feeder,02,N Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:00:00.000+00:00,feeder,01,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:00:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:50:00.000+00:00,feeder,02,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:50:00.000+00:00,feeder,01,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:50:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:40:00.000+00:00,feeder,01,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:40:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:30:00.000+00:00,feeder,02,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:30:00.000+00:00,feeder,01,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:30:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:20:00.000+00:00,feeder,02,N Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:20:00.000+00:00,feeder,01,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:20:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
