Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:10:00.000+00:00,feeder,02,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:10:00.000+00:00,feeder,01,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:10:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:00:00.000+00:00,feeder,02,N Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:00:00.000+00:00,feeder,01,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:00:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:50:00.000+00:00,feeder,02,N Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:50:00.000+00:00,feeder,01,N Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:50:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:40:00.000+00:00,feeder,02,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:40:00.000+00:00,feeder,01,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:40:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:30:00.000+00:00,feeder,02,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:30:00.000+00:00,feeder,01,N Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:30:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:20:00.000+00:00,feeder,02,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:20:00.000+00:00,feeder,01,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:20:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:10:00.000+00:00,feeder,02,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:10:00.000+00:00,feeder,01,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:10:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:00:00.000+00:00,feeder,02,N Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:00:00.000+00:00,feeder,01,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:00:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:50:00.000+00:00,feeder,02,N Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:50:00.000+00:00,feeder,01,N Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:50:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:40:00.000+00:00,feeder,02,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:40:00.000+00:00,feeder,01,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:40:00.000+00:00,transformer,,Temperature,C,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:30:00.000+00:00,feeder,02,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:30:00.000+00:00,feeder,01,N Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:30:00.000+00:00,transformer,,Temperature,C,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:20:00.000+00:00,feeder,02,N Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:20:00.000+00:00,feeder,01,N Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:20:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:10:00.000+00:00,feeder,02,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:10:00.000+00:00,feeder,01,N Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:10:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:00:00.000+00:00,feeder,02,N Current (RMS),A,23.3
