Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:00:00.000+00:00,feeder,01,N Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:00:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:50:00.000+00:00,feeder,02,N Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:50:00.000+00:00,feeder,01,N Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:50:00.000+00:00,transformer,,Temperature,C,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:40:00.000+00:00,feeder,02,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:40:00.000+00:00,feeder,01,N Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:40:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:30:00.000+00:00,feeder,01,N Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:30:00.000+00:00,transformer,,Temperature,C,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:20:00.000+00:00,feeder,02,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:20:00.000+00:00,feeder,01,N Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:20:00.000+00:00,transformer,,Temperature,C,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:10:00.000+00:00,feeder,02,N Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:10:00.000+00:00,feeder,01,N Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:10:00.000+00:00,transformer,,Temperature,C,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:00:00.000+00:00,feeder,02,N Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:00:00.000+00:00,feeder,01,N Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:00:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:50:00.000+00:00,feeder,02,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:50:00.000+00:00,feeder,01,N Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:50:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:40:00.000+00:00,feeder,02,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:40:00.000+00:00,feeder,01,N Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:40:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:30:00.000+00:00,feeder,02,N Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:30:00.000+00:00,feeder,01,N Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:30:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:20:00.000+00:00,feeder,02,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:20:00.000+00:00,feeder,01,N Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:20:00.000+00:00,transformer,,Temperature,C,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:10:00.000+00:00,feeder,02,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:10:00.000+00:00,feeder,01,N Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:10:00.000+00:00,transformer,,Temperature,C,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:00:00.000+00:00,feeder,02,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:00:00.000+00:00,feeder,01,N Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:00:00.000+00:00,transformer,,Temperature,C,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:50:00.000+00:00,feeder,02,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
