Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:50:00.000+00:00,feeder,01,N Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:50:00.000+00:00,transformer,,Temperature,C,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:40:00.000+00:00,feeder,02,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:40:00.000+00:00,feeder,01,N Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:40:00.000+00:00,transformer,,Temperature,C,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:30:00.000+00:00,feeder,02,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:30:00.000+00:00,feeder,01,N Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:30:00.000+00:00,transformer,,Temperature,C,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:20:00.000+00:00,feeder,01,N Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:20:00.000+00:00,transformer,,Temperature,C,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:10:00.000+00:00,feeder,02,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:10:00.000+00:00,feeder,01,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:10:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:00:00.000+00:00,feeder,02,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:00:00.000+00:00,feeder,01,N Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:00:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:50:00.000+00:00,feeder,02,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:50:00.000+00:00,feeder,01,N Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:50:00.000+00:00,transformer,,Temperature,C,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:40:00.000+00:00,feeder,02,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:40:00.000+00:00,feeder,01,N Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:40:00.000+00:00,transformer,,Temperature,C,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:30:00.000+00:00,feeder,02,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:30:00.000+00:00,feeder,01,N Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:30:00.000+00:00,transformer,,Temperature,C,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:20:00.000+00:00,feeder,02,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:20:00.000+00:00,feeder,01,N Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:20:00.000+00:00,transformer,,Temperature,C,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:10:00.000+00:00,feeder,02,N Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:10:00.000+00:00,feeder,01,N Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:10:00.000+00:00,transformer,,Temperature,C,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:00:00.000+00:00,feeder,02,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:00:00.000+00:00,feeder,01,N Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:00:00.000+00:00,transformer,,Temperature,C,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:50:00.000+00:00,feeder,02,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:50:00.000+00:00,feeder,01,N Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:50:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:40:00.000+00:00,feeder,02,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:40:00.000+00:00,feeder,01,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:40:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
