Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:30:00.000+00:00,feeder,02,N Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:30:00.000+00:00,feeder,01,N Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:30:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:20:00.000+00:00,feeder,02,N Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:20:00.000+00:00,feeder,01,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:20:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:10:00.000+00:00,feeder,02,N Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:10:00.000+00:00,feeder,01,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:10:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:00:00.000+00:00,feeder,02,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:00:00.000+00:00,feeder,01,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:00:00.000+00:00,transformer,,Temperature,C,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:50:00.000+00:00,feeder,02,N Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:50:00.000+00:00,feeder,01,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:50:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:40:00.000+00:00,feeder,02,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:40:00.000+00:00,feeder,01,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:40:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:30:00.000+00:00,feeder,02,N Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:30:00.000+00:00,feeder,01,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:30:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:20:00.000+00:00,feeder,02,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:20:00.000+00:00,feeder,01,N Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:20:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:10:00.000+00:00,feeder,02,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:10:00.000+00:00,feeder,01,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:10:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:00:00.000+00:00,feeder,02,N Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:00:00.000+00:00,feeder,01,N Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:00:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:50:00.000+00:00,feeder,02,N Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:50:00.000+00:00,feeder,01,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:50:00.000+00:00,transformer,,Temperature,C,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:40:00.000+00:00,feeder,02,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:40:00.000+00:00,feeder,01,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:40:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:30:00.000+00:00,feeder,02,N Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:30:00.000+00:00,feeder,01,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:30:00.000+00:00,transformer,,Temperature,C,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
