Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:20:00.000+00:00,feeder,02,N Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:20:00.000+00:00,feeder,01,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:20:00.000+00:00,transformer,,Temperature,C,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:10:00.000+00:00,feeder,02,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:10:00.000+00:00,feeder,01,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:10:00.000+00:00,transformer,,Temperature,C,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:00:00.000+00:00,feeder,02,N Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:00:00.000+00:00,feeder,01,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:00:00.000+00:00,transformer,,Temperature,C,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:50:00.000+00:00,feeder,01,N Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:50:00.000+00:00,transformer,,Temperature,C,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:40:00.000+00:00,feeder,02,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:40:00.000+00:00,feeder,01,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:40:00.000+00:00,transformer,,Temperature,C,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:30:00.000+00:00,feeder,02,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:30:00.000+00:00,feeder,01,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:30:00.000+00:00,transformer,,Temperature,C,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:20:00.000+00:00,feeder,02,N Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:20:00.000+00:00,feeder,01,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:20:00.000+00:00,transformer,,Temperature,C,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:10:00.000+00:00,feeder,01,N Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:10:00.000+00:00,transformer,,Temperature,C,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:00:00.000+00:00,feeder,02,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:00:00.000+00:00,feeder,01,N Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:00:00.000+00:00,transformer,,Temperature,C,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:50:00.000+00:00,feeder,02,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:50:00.000+00:00,feeder,01,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:50:00.000+00:00,transformer,,Temperature,C,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:40:00.000+00:00,feeder,01,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:40:00.000+00:00,transformer,,Temperature,C,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:30:00.000+00:00,feeder,02,N Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:30:00.000+00:00,feeder,01,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:30:00.000+00:00,transformer,,Temperature,C,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:20:00.000+00:00,feeder,01,N Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:20:00.000+00:00,transformer,,Temperature,C,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
