Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:10:00.000+00:00,feeder,02,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:10:00.000+00:00,feeder,01,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:10:00.000+00:00,transformer,,Temperature,C,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:00:00.000+00:00,feeder,02,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:00:00.000+00:00,feeder,01,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:00:00.000+00:00,transformer,,Temperature,C,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:50:00.000+00:00,feeder,02,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:50:00.000+00:00,feeder,01,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:50:00.000+00:00,transformer,,Temperature,C,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:40:00.000+00:00,feeder,02,N Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:40:00.000+00:00,feeder,01,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:40:00.000+00:00,transformer,,Temperature,C,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:30:00.000+00:00,feeder,02,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,97.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,93.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:30:00.000+00:00,feeder,01,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:30:00.000+00:00,transformer,,Temperature,C,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:20:00.000+00:00,feeder,02,N Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,105.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:20:00.000+00:00,feeder,01,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:20:00.000+00:00,transformer,,Temperature,C,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:10:00.000+00:00,feeder,02,N Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,100.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:10:00.000+00:00,feeder,01,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:10:00.000+00:00,transformer,,Temperature,C,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:00:00.000+00:00,feeder,02,N Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,101.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:00:00.000+00:00,feeder,01,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:00:00.000+00:00,transformer,,Temperature,C,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,87.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:50:00.000+00:00,feeder,01,N Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:50:00.000+00:00,transformer,,Temperature,C,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:40:00.000+00:00,feeder,02,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:40:00.000+00:00,feeder,01,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:40:00.000+00:00,transformer,,Temperature,C,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:30:00.000+00:00,feeder,02,N Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,94.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:30:00.000+00:00,feeder,01,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:30:00.000+00:00,transformer,,Temperature,C,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:20:00.000+00:00,feeder,02,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,85.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:20:00.000+00:00,feeder,01,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:20:00.000+00:00,transformer,,Temperature,C,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:10:00.000+00:00,feeder,02,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:10:00.000+00:00,feeder,01,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:10:00.000+00:00,transformer,,Temperature,C,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:00:00.000+00:00,feeder,02,N Current (RMS),A,33.4
