Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:00:00.000+00:00,feeder,01,N Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:00:00.000+00:00,transformer,,Temperature,C,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:50:00.000+00:00,feeder,02,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:50:00.000+00:00,feeder,01,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:50:00.000+00:00,transformer,,Temperature,C,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:40:00.000+00:00,feeder,02,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:40:00.000+00:00,feeder,01,N Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:40:00.000+00:00,transformer,,Temperature,C,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:30:00.000+00:00,feeder,02,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,86.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:30:00.000+00:00,feeder,01,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:30:00.000+00:00,transformer,,Temperature,C,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:20:00.000+00:00,feeder,02,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:20:00.000+00:00,feeder,01,N Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:20:00.000+00:00,transformer,,Temperature,C,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:10:00.000+00:00,feeder,02,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,99.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:10:00.000+00:00,feeder,01,N Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:10:00.000+00:00,transformer,,Temperature,C,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:00:00.000+00:00,feeder,02,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,86.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:00:00.000+00:00,feeder,01,N Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:00:00.000+00:00,transformer,,Temperature,C,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:50:00.000+00:00,feeder,02,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:50:00.000+00:00,feeder,01,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:50:00.000+00:00,transformer,,Temperature,C,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:40:00.000+00:00,feeder,01,N Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:40:00.000+00:00,transformer,,Temperature,C,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:30:00.000+00:00,feeder,02,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:30:00.000+00:00,feeder,01,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:30:00.000+00:00,transformer,,Temperature,C,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:20:00.000+00:00,feeder,02,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:20:00.000+00:00,feeder,01,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:20:00.000+00:00,transformer,,Temperature,C,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:10:00.000+00:00,feeder,02,N Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:10:00.000+00:00,feeder,01,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:10:00.000+00:00,transformer,,Temperature,C,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:00:00.000+00:00,feeder,02,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:00:00.000+00:00,feeder,01,N Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:00:00.000+00:00,transformer,,Temperature,C,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:50:00.000+00:00,feeder,02,N Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.33
