Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:50:00.000+00:00,feeder,01,N Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:50:00.000+00:00,transformer,,Temperature,C,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:40:00.000+00:00,feeder,02,N Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:40:00.000+00:00,feeder,01,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:40:00.000+00:00,transformer,,Temperature,C,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:30:00.000+00:00,feeder,02,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:30:00.000+00:00,feeder,01,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:30:00.000+00:00,transformer,,Temperature,C,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:20:00.000+00:00,feeder,02,N Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:20:00.000+00:00,feeder,01,N Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:20:00.000+00:00,transformer,,Temperature,C,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:10:00.000+00:00,feeder,02,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:10:00.000+00:00,feeder,01,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:10:00.000+00:00,transformer,,Temperature,C,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:00:00.000+00:00,feeder,02,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:00:00.000+00:00,feeder,01,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:00:00.000+00:00,transformer,,Temperature,C,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:50:00.000+00:00,feeder,02,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:50:00.000+00:00,feeder,01,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:50:00.000+00:00,transformer,,Temperature,C,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:40:00.000+00:00,feeder,02,N Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:40:00.000+00:00,feeder,01,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:40:00.000+00:00,transformer,,Temperature,C,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:30:00.000+00:00,feeder,02,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:30:00.000+00:00,feeder,01,N Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:30:00.000+00:00,transformer,,Temperature,C,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:20:00.000+00:00,feeder,02,N Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:20:00.000+00:00,feeder,01,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:20:00.000+00:00,transformer,,Temperature,C,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:10:00.000+00:00,feeder,02,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:10:00.000+00:00,feeder,01,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:10:00.000+00:00,transformer,,Temperature,C,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:00:00.000+00:00,feeder,02,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:00:00.000+00:00,feeder,01,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:00:00.000+00:00,transformer,,Temperature,C,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:50:00.000+00:00,feeder,02,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:50:00.000+00:00,feeder,01,N Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:50:00.000+00:00,transformer,,Temperature,C,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:40:00.000+00:00,feeder,02,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:40:00.000+00:00,feeder,01,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:40:00.000+00:00,transformer,,Temperature,C,25.5
