Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:30:00.000+00:00,feeder,02,N Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:30:00.000+00:00,feeder,01,N Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:30:00.000+00:00,transformer,,Temperature,C,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:20:00.000+00:00,feeder,02,N Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:20:00.000+00:00,feeder,01,N Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:20:00.000+00:00,transformer,,Temperature,C,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:10:00.000+00:00,feeder,02,N Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,86.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:10:00.000+00:00,feeder,01,N Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:10:00.000+00:00,transformer,,Temperature,C,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:00:00.000+00:00,feeder,02,N Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:00:00.000+00:00,feeder,01,N Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:00:00.000+00:00,transformer,,Temperature,C,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:50:00.000+00:00,feeder,02,N Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,107.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:50:00.000+00:00,feeder,01,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:50:00.000+00:00,transformer,,Temperature,C,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:40:00.000+00:00,feeder,02,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:40:00.000+00:00,feeder,01,N Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:40:00.000+00:00,transformer,,Temperature,C,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:30:00.000+00:00,feeder,02,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:30:00.000+00:00,feeder,01,N Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:30:00.000+00:00,transformer,,Temperature,C,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:20:00.000+00:00,feeder,02,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:20:00.000+00:00,feeder,01,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:20:00.000+00:00,transformer,,Temperature,C,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:10:00.000+00:00,feeder,02,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:10:00.000+00:00,feeder,01,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:10:00.000+00:00,transformer,,Temperature,C,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,-3.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:00:00.000+00:00,feeder,02,N Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:00:00.000+00:00,feeder,01,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:00:00.000+00:00,transformer,,Temperature,C,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:50:00.000+00:00,feeder,02,N Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:50:00.000+00:00,feeder,01,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:50:00.000+00:00,transformer,,Temperature,C,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,-3.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:40:00.000+00:00,feeder,02,N Current (RMS),A,67.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-5.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:40:00.000+00:00,feeder,01,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:40:00.000+00:00,transformer,,Temperature,C,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:30:00.000+00:00,feeder,02,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:30:00.000+00:00,feeder,01,N Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:30:00.000+00:00,transformer,,Temperature,C,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
