Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:20:00.000+00:00,feeder,02,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:20:00.000+00:00,feeder,01,N Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:20:00.000+00:00,transformer,,Temperature,C,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:10:00.000+00:00,feeder,02,N Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:10:00.000+00:00,feeder,01,N Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:10:00.000+00:00,transformer,,Temperature,C,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:00:00.000+00:00,feeder,02,N Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:00:00.000+00:00,feeder,01,N Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:00:00.000+00:00,transformer,,Temperature,C,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:50:00.000+00:00,feeder,02,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:50:00.000+00:00,feeder,01,N Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:50:00.000+00:00,transformer,,Temperature,C,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:40:00.000+00:00,feeder,02,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:40:00.000+00:00,feeder,01,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:40:00.000+00:00,transformer,,Temperature,C,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:30:00.000+00:00,feeder,02,N Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:30:00.000+00:00,feeder,01,N Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:30:00.000+00:00,transformer,,Temperature,C,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:20:00.000+00:00,feeder,02,N Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:20:00.000+00:00,feeder,01,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:20:00.000+00:00,transformer,,Temperature,C,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:10:00.000+00:00,feeder,02,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:10:00.000+00:00,feeder,01,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:10:00.000+00:00,transformer,,Temperature,C,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:00:00.000+00:00,feeder,02,N Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:00:00.000+00:00,feeder,01,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:00:00.000+00:00,transformer,,Temperature,C,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:50:00.000+00:00,feeder,01,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:50:00.000+00:00,transformer,,Temperature,C,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:40:00.000+00:00,feeder,02,N Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:40:00.000+00:00,feeder,01,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:40:00.000+00:00,transformer,,Temperature,C,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:30:00.000+00:00,feeder,02,N Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:30:00.000+00:00,feeder,01,N Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:30:00.000+00:00,transformer,,Temperature,C,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:20:00.000+00:00,feeder,02,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:20:00.000+00:00,feeder,01,N Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:20:00.000+00:00,transformer,,Temperature,C,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
