Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:10:00.000+00:00,feeder,02,N Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:10:00.000+00:00,feeder,01,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:10:00.000+00:00,transformer,,Temperature,C,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:00:00.000+00:00,feeder,02,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:00:00.000+00:00,feeder,01,N Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:00:00.000+00:00,transformer,,Temperature,C,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:50:00.000+00:00,feeder,02,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:50:00.000+00:00,feeder,01,N Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:50:00.000+00:00,transformer,,Temperature,C,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:40:00.000+00:00,feeder,01,N Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:40:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:30:00.000+00:00,feeder,02,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:30:00.000+00:00,feeder,01,N Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:30:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:20:00.000+00:00,feeder,02,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:20:00.000+00:00,feeder,01,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:20:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:10:00.000+00:00,feeder,02,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:10:00.000+00:00,feeder,01,N Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:10:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:00:00.000+00:00,feeder,02,N Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:00:00.000+00:00,feeder,01,N Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:00:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:50:00.000+00:00,feeder,02,N Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:50:00.000+00:00,feeder,01,N Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:50:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:40:00.000+00:00,feeder,02,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:40:00.000+00:00,feeder,01,N Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:40:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:30:00.000+00:00,feeder,02,N Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:30:00.000+00:00,feeder,01,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:30:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:20:00.000+00:00,feeder,02,N Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:20:00.000+00:00,feeder,01,N Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:20:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:10:00.000+00:00,feeder,02,N Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:10:00.000+00:00,feeder,01,N Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:10:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
