Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:00:00.000+00:00,feeder,02,N Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:00:00.000+00:00,feeder,01,N Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:00:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:50:00.000+00:00,feeder,02,N Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:50:00.000+00:00,feeder,01,N Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:50:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:40:00.000+00:00,feeder,02,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:40:00.000+00:00,feeder,01,N Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:40:00.000+00:00,transformer,,Temperature,C,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:30:00.000+00:00,feeder,02,N Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:30:00.000+00:00,feeder,01,N Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:30:00.000+00:00,transformer,,Temperature,C,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:20:00.000+00:00,feeder,02,N Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:20:00.000+00:00,feeder,01,N Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:20:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:10:00.000+00:00,feeder,01,N Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:10:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:00:00.000+00:00,feeder,02,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:00:00.000+00:00,feeder,01,N Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:00:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:50:00.000+00:00,feeder,02,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:50:00.000+00:00,feeder,01,N Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:50:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:40:00.000+00:00,feeder,02,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:40:00.000+00:00,feeder,01,N Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:40:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:30:00.000+00:00,feeder,02,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:30:00.000+00:00,feeder,01,N Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:30:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:20:00.000+00:00,feeder,02,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:20:00.000+00:00,feeder,01,N Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:20:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:10:00.000+00:00,feeder,02,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:10:00.000+00:00,feeder,01,N Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:10:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:00:00.000+00:00,feeder,02,N Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:00:00.000+00:00,feeder,01,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:00:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:50:00.000+00:00,feeder,02,N Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
