Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:50:00.000+00:00,feeder,01,N Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:50:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:40:00.000+00:00,feeder,02,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:40:00.000+00:00,feeder,01,N Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:40:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:30:00.000+00:00,feeder,02,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:30:00.000+00:00,feeder,01,N Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:30:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:20:00.000+00:00,feeder,02,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:20:00.000+00:00,feeder,01,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:20:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:10:00.000+00:00,feeder,02,N Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:10:00.000+00:00,feeder,01,N Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:10:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:00:00.000+00:00,feeder,02,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:00:00.000+00:00,feeder,01,N Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:00:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:50:00.000+00:00,feeder,02,N Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:50:00.000+00:00,feeder,01,N Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:50:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:40:00.000+00:00,feeder,02,N Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:40:00.000+00:00,feeder,01,N Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:40:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:30:00.000+00:00,feeder,01,N Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:30:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:20:00.000+00:00,feeder,02,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:20:00.000+00:00,feeder,01,N Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:20:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:10:00.000+00:00,feeder,02,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:10:00.000+00:00,feeder,01,N Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:10:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:00:00.000+00:00,feeder,02,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:00:00.000+00:00,feeder,01,N Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:00:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:50:00.000+00:00,feeder,02,N Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:50:00.000+00:00,feeder,01,N Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:50:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:40:00.000+00:00,feeder,02,N Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:40:00.000+00:00,feeder,01,N Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:40:00.000+00:00,transformer,,Temperature,C,18.5
