Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:30:00.000+00:00,feeder,01,N Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:30:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:20:00.000+00:00,feeder,02,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:20:00.000+00:00,feeder,01,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:20:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:10:00.000+00:00,feeder,02,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:10:00.000+00:00,feeder,01,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:10:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:00:00.000+00:00,feeder,01,N Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:00:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:50:00.000+00:00,feeder,02,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:50:00.000+00:00,feeder,01,N Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:50:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:40:00.000+00:00,feeder,02,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:40:00.000+00:00,feeder,01,N Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:40:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:30:00.000+00:00,feeder,02,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:30:00.000+00:00,feeder,01,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:30:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:20:00.000+00:00,feeder,02,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:20:00.000+00:00,feeder,01,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:20:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:10:00.000+00:00,feeder,02,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:10:00.000+00:00,feeder,01,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:10:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:00:00.000+00:00,feeder,02,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:00:00.000+00:00,feeder,01,N Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:00:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:50:00.000+00:00,feeder,02,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:50:00.000+00:00,feeder,01,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:50:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:40:00.000+00:00,feeder,02,N Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:40:00.000+00:00,feeder,01,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:40:00.000+00:00,transformer,,Temperature,C,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:30:00.000+00:00,feeder,02,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:30:00.000+00:00,feeder,01,N Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:30:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
