Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:20:00.000+00:00,feeder,02,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:20:00.000+00:00,feeder,01,N Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:20:00.000+00:00,transformer,,Temperature,C,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:10:00.000+00:00,feeder,02,N Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:10:00.000+00:00,feeder,01,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:10:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:00:00.000+00:00,feeder,02,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:00:00.000+00:00,feeder,01,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:00:00.000+00:00,transformer,,Temperature,C,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:50:00.000+00:00,feeder,02,N Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:50:00.000+00:00,feeder,01,N Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:50:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:40:00.000+00:00,feeder,02,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:40:00.000+00:00,feeder,01,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:40:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:30:00.000+00:00,feeder,02,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:30:00.000+00:00,feeder,01,N Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:30:00.000+00:00,transformer,,Temperature,C,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:20:00.000+00:00,feeder,02,N Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:20:00.000+00:00,feeder,01,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:20:00.000+00:00,transformer,,Temperature,C,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:10:00.000+00:00,feeder,02,N Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:10:00.000+00:00,feeder,01,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:10:00.000+00:00,transformer,,Temperature,C,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:00:00.000+00:00,feeder,01,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:00:00.000+00:00,transformer,,Temperature,C,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:50:00.000+00:00,feeder,01,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:50:00.000+00:00,transformer,,Temperature,C,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:40:00.000+00:00,feeder,02,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:40:00.000+00:00,feeder,01,N Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:40:00.000+00:00,transformer,,Temperature,C,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:30:00.000+00:00,feeder,02,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:30:00.000+00:00,feeder,01,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:30:00.000+00:00,transformer,,Temperature,C,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:20:00.000+00:00,feeder,02,N Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:20:00.000+00:00,feeder,01,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:20:00.000+00:00,transformer,,Temperature,C,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
