Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:10:00.000+00:00,feeder,02,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:10:00.000+00:00,feeder,01,N Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:10:00.000+00:00,transformer,,Temperature,C,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:00:00.000+00:00,feeder,02,N Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:00:00.000+00:00,feeder,01,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:00:00.000+00:00,transformer,,Temperature,C,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:50:00.000+00:00,feeder,02,N Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:50:00.000+00:00,feeder,01,N Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:50:00.000+00:00,transformer,,Temperature,C,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:40:00.000+00:00,feeder,02,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:40:00.000+00:00,feeder,01,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:40:00.000+00:00,transformer,,Temperature,C,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:30:00.000+00:00,feeder,02,N Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:30:00.000+00:00,feeder,01,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:30:00.000+00:00,transformer,,Temperature,C,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:20:00.000+00:00,feeder,02,N Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:20:00.000+00:00,feeder,01,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:20:00.000+00:00,transformer,,Temperature,C,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:10:00.000+00:00,feeder,02,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:10:00.000+00:00,feeder,01,N Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:10:00.000+00:00,transformer,,Temperature,C,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:00:00.000+00:00,feeder,02,N Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:00:00.000+00:00,feeder,01,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:00:00.000+00:00,transformer,,Temperature,C,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:50:00.000+00:00,feeder,02,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:50:00.000+00:00,feeder,01,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:50:00.000+00:00,transformer,,Temperature,C,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:40:00.000+00:00,feeder,02,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:40:00.000+00:00,feeder,01,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:40:00.000+00:00,transformer,,Temperature,C,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:30:00.000+00:00,feeder,02,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,94.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:30:00.000+00:00,feeder,01,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:30:00.000+00:00,transformer,,Temperature,C,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:20:00.000+00:00,feeder,02,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:20:00.000+00:00,feeder,01,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:20:00.000+00:00,transformer,,Temperature,C,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:10:00.000+00:00,feeder,02,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:10:00.000+00:00,feeder,01,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:10:00.000+00:00,transformer,,Temperature,C,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:00:00.000+00:00,feeder,02,N Current (RMS),A,37.7
