Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,96.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:00:00.000+00:00,feeder,01,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:00:00.000+00:00,transformer,,Temperature,C,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:50:00.000+00:00,feeder,02,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:50:00.000+00:00,feeder,01,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:50:00.000+00:00,transformer,,Temperature,C,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:40:00.000+00:00,feeder,02,N Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,113.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:40:00.000+00:00,feeder,01,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:40:00.000+00:00,transformer,,Temperature,C,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:30:00.000+00:00,feeder,02,N Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,95.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,88.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:30:00.000+00:00,feeder,01,N Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:30:00.000+00:00,transformer,,Temperature,C,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:20:00.000+00:00,feeder,02,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:20:00.000+00:00,feeder,01,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:20:00.000+00:00,transformer,,Temperature,C,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:10:00.000+00:00,feeder,02,N Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,91.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,93.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:10:00.000+00:00,feeder,01,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:10:00.000+00:00,transformer,,Temperature,C,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,33.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:00:00.000+00:00,feeder,02,N Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,138.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:00:00.000+00:00,feeder,01,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:00:00.000+00:00,transformer,,Temperature,C,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:50:00.000+00:00,feeder,02,N Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,101.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:50:00.000+00:00,feeder,01,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:50:00.000+00:00,transformer,,Temperature,C,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:40:00.000+00:00,feeder,02,N Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,102.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:40:00.000+00:00,feeder,01,N Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:40:00.000+00:00,transformer,,Temperature,C,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:30:00.000+00:00,feeder,02,N Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,110.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:30:00.000+00:00,feeder,01,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:30:00.000+00:00,transformer,,Temperature,C,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,30.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:20:00.000+00:00,feeder,02,N Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,125.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:20:00.000+00:00,feeder,01,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:20:00.000+00:00,transformer,,Temperature,C,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:10:00.000+00:00,feeder,02,N Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,86.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,118.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:10:00.000+00:00,feeder,01,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:10:00.000+00:00,transformer,,Temperature,C,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:00:00.000+00:00,feeder,02,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:00:00.000+00:00,feeder,01,N Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:00:00.000+00:00,transformer,,Temperature,C,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:50:00.000+00:00,feeder,02,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
