Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:50:00.000+00:00,feeder,01,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:50:00.000+00:00,transformer,,Temperature,C,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:40:00.000+00:00,feeder,02,N Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:40:00.000+00:00,feeder,01,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:40:00.000+00:00,transformer,,Temperature,C,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:30:00.000+00:00,feeder,02,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:30:00.000+00:00,feeder,01,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:30:00.000+00:00,transformer,,Temperature,C,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:20:00.000+00:00,feeder,02,N Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,104.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:20:00.000+00:00,feeder,01,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:20:00.000+00:00,transformer,,Temperature,C,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:10:00.000+00:00,feeder,02,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:10:00.000+00:00,feeder,01,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:10:00.000+00:00,transformer,,Temperature,C,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:00:00.000+00:00,feeder,02,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:00:00.000+00:00,feeder,01,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:00:00.000+00:00,transformer,,Temperature,C,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:50:00.000+00:00,feeder,02,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:50:00.000+00:00,transformer,,Temperature,C,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:40:00.000+00:00,feeder,02,N Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:40:00.000+00:00,feeder,01,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:40:00.000+00:00,transformer,,Temperature,C,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:30:00.000+00:00,feeder,02,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:30:00.000+00:00,feeder,01,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:30:00.000+00:00,transformer,,Temperature,C,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:20:00.000+00:00,feeder,02,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:20:00.000+00:00,feeder,01,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:20:00.000+00:00,transformer,,Temperature,C,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:10:00.000+00:00,feeder,02,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:10:00.000+00:00,feeder,01,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:10:00.000+00:00,transformer,,Temperature,C,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:00:00.000+00:00,feeder,02,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:00:00.000+00:00,feeder,01,N Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:00:00.000+00:00,transformer,,Temperature,C,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:50:00.000+00:00,feeder,02,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:50:00.000+00:00,feeder,01,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:50:00.000+00:00,transformer,,Temperature,C,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:40:00.000+00:00,feeder,02,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:40:00.000+00:00,feeder,01,N Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
