Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:40:00.000+00:00,transformer,,Temperature,C,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:30:00.000+00:00,feeder,02,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:30:00.000+00:00,feeder,01,N Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:30:00.000+00:00,transformer,,Temperature,C,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:20:00.000+00:00,feeder,02,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:20:00.000+00:00,feeder,01,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:20:00.000+00:00,transformer,,Temperature,C,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:10:00.000+00:00,feeder,02,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:10:00.000+00:00,feeder,01,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:10:00.000+00:00,transformer,,Temperature,C,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:00:00.000+00:00,feeder,02,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:00:00.000+00:00,feeder,01,N Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:00:00.000+00:00,transformer,,Temperature,C,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:50:00.000+00:00,feeder,01,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:50:00.000+00:00,transformer,,Temperature,C,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:40:00.000+00:00,feeder,02,N Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:40:00.000+00:00,feeder,01,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:40:00.000+00:00,transformer,,Temperature,C,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:30:00.000+00:00,feeder,02,N Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:30:00.000+00:00,feeder,01,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:30:00.000+00:00,transformer,,Temperature,C,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:20:00.000+00:00,feeder,02,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:20:00.000+00:00,feeder,01,N Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:20:00.000+00:00,transformer,,Temperature,C,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:10:00.000+00:00,feeder,02,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:10:00.000+00:00,feeder,01,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:10:00.000+00:00,transformer,,Temperature,C,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:00:00.000+00:00,feeder,02,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:00:00.000+00:00,feeder,01,N Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:00:00.000+00:00,transformer,,Temperature,C,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:50:00.000+00:00,feeder,02,N Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:50:00.000+00:00,feeder,01,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:50:00.000+00:00,transformer,,Temperature,C,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:40:00.000+00:00,feeder,02,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:40:00.000+00:00,feeder,01,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:40:00.000+00:00,transformer,,Temperature,C,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:30:00.000+00:00,feeder,02,N Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:30:00.000+00:00,feeder,01,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:30:00.000+00:00,transformer,,Temperature,C,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
