Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:20:00.000+00:00,feeder,02,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:20:00.000+00:00,feeder,01,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:20:00.000+00:00,transformer,,Temperature,C,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:10:00.000+00:00,feeder,02,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:10:00.000+00:00,feeder,01,N Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:10:00.000+00:00,transformer,,Temperature,C,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:00:00.000+00:00,feeder,02,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:00:00.000+00:00,feeder,01,N Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:00:00.000+00:00,transformer,,Temperature,C,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:50:00.000+00:00,feeder,02,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:50:00.000+00:00,feeder,01,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:50:00.000+00:00,transformer,,Temperature,C,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:40:00.000+00:00,feeder,02,N Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:40:00.000+00:00,feeder,01,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:40:00.000+00:00,transformer,,Temperature,C,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:30:00.000+00:00,feeder,02,N Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:30:00.000+00:00,feeder,01,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:30:00.000+00:00,transformer,,Temperature,C,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:20:00.000+00:00,feeder,02,N Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:20:00.000+00:00,feeder,01,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:20:00.000+00:00,transformer,,Temperature,C,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:10:00.000+00:00,feeder,02,N Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:10:00.000+00:00,feeder,01,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:10:00.000+00:00,transformer,,Temperature,C,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:00:00.000+00:00,feeder,02,N Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:00:00.000+00:00,feeder,01,N Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:00:00.000+00:00,transformer,,Temperature,C,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:50:00.000+00:00,feeder,02,N Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:50:00.000+00:00,feeder,01,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:50:00.000+00:00,transformer,,Temperature,C,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:40:00.000+00:00,feeder,02,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:40:00.000+00:00,feeder,01,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:40:00.000+00:00,transformer,,Temperature,C,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:30:00.000+00:00,feeder,02,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:30:00.000+00:00,feeder,01,N Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:30:00.000+00:00,transformer,,Temperature,C,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:20:00.000+00:00,feeder,02,N Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:20:00.000+00:00,feeder,01,N Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:20:00.000+00:00,transformer,,Temperature,C,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
