Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:10:00.000+00:00,feeder,02,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:10:00.000+00:00,feeder,01,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:10:00.000+00:00,transformer,,Temperature,C,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:00:00.000+00:00,feeder,02,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:00:00.000+00:00,feeder,01,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:00:00.000+00:00,transformer,,Temperature,C,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:50:00.000+00:00,feeder,02,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:50:00.000+00:00,feeder,01,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:50:00.000+00:00,transformer,,Temperature,C,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:40:00.000+00:00,feeder,02,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:40:00.000+00:00,feeder,01,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:40:00.000+00:00,transformer,,Temperature,C,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:30:00.000+00:00,feeder,02,N Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:30:00.000+00:00,feeder,01,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:30:00.000+00:00,transformer,,Temperature,C,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:20:00.000+00:00,feeder,01,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:20:00.000+00:00,transformer,,Temperature,C,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:10:00.000+00:00,feeder,02,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:10:00.000+00:00,feeder,01,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:10:00.000+00:00,transformer,,Temperature,C,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:00:00.000+00:00,feeder,02,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:00:00.000+00:00,feeder,01,N Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:00:00.000+00:00,transformer,,Temperature,C,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:50:00.000+00:00,feeder,02,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:50:00.000+00:00,feeder,01,N Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:50:00.000+00:00,transformer,,Temperature,C,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:40:00.000+00:00,feeder,02,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:40:00.000+00:00,feeder,01,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:40:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:30:00.000+00:00,feeder,02,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:30:00.000+00:00,feeder,01,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:30:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:20:00.000+00:00,feeder,02,N Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,101.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:20:00.000+00:00,feeder,01,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:20:00.000+00:00,transformer,,Temperature,C,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:10:00.000+00:00,feeder,02,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:10:00.000+00:00,feeder,01,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:10:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.28
