Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:00:00.000+00:00,feeder,02,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:00:00.000+00:00,feeder,01,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:00:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:50:00.000+00:00,feeder,02,N Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:50:00.000+00:00,feeder,01,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:50:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:40:00.000+00:00,feeder,02,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:40:00.000+00:00,feeder,01,N Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:40:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:30:00.000+00:00,feeder,02,N Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:30:00.000+00:00,feeder,01,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:30:00.000+00:00,transformer,,Temperature,C,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:20:00.000+00:00,feeder,02,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:20:00.000+00:00,feeder,01,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:20:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:10:00.000+00:00,feeder,02,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:10:00.000+00:00,feeder,01,N Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:10:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:00:00.000+00:00,feeder,01,N Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:00:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:50:00.000+00:00,feeder,02,N Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,81.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,91.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:50:00.000+00:00,feeder,01,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:50:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:40:00.000+00:00,feeder,02,N Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,88.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:40:00.000+00:00,feeder,01,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:40:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:30:00.000+00:00,feeder,02,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:30:00.000+00:00,feeder,01,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:30:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:20:00.000+00:00,feeder,02,N Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:20:00.000+00:00,feeder,01,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:20:00.000+00:00,transformer,,Temperature,C,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:10:00.000+00:00,feeder,02,N Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,104.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:10:00.000+00:00,feeder,01,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:10:00.000+00:00,transformer,,Temperature,C,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:00:00.000+00:00,feeder,02,N Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,92.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:00:00.000+00:00,feeder,01,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:00:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:50:00.000+00:00,feeder,02,N Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
