Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:50:00.000+00:00,feeder,01,N Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:50:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:40:00.000+00:00,feeder,02,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:40:00.000+00:00,feeder,01,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:40:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:30:00.000+00:00,feeder,02,N Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:30:00.000+00:00,feeder,01,N Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:30:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:20:00.000+00:00,feeder,02,N Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:20:00.000+00:00,feeder,01,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:20:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:10:00.000+00:00,feeder,02,N Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,114.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:10:00.000+00:00,feeder,01,N Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:10:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:00:00.000+00:00,feeder,02,N Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:00:00.000+00:00,feeder,01,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:00:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:50:00.000+00:00,feeder,02,N Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:50:00.000+00:00,feeder,01,N Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:50:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:40:00.000+00:00,feeder,02,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:40:00.000+00:00,feeder,01,N Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:40:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:30:00.000+00:00,feeder,02,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:30:00.000+00:00,feeder,01,N Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:30:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:20:00.000+00:00,feeder,02,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:20:00.000+00:00,feeder,01,N Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:20:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:10:00.000+00:00,feeder,02,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:10:00.000+00:00,feeder,01,N Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:10:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:00:00.000+00:00,feeder,02,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:00:00.000+00:00,feeder,01,N Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:00:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:50:00.000+00:00,feeder,02,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:50:00.000+00:00,feeder,01,N Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:50:00.000+00:00,transformer,,Temperature,C,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:40:00.000+00:00,feeder,02,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:40:00.000+00:00,feeder,01,N Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
