Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:40:00.000+00:00,transformer,,Temperature,C,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:30:00.000+00:00,feeder,02,N Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:30:00.000+00:00,feeder,01,N Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:30:00.000+00:00,transformer,,Temperature,C,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:20:00.000+00:00,feeder,02,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:20:00.000+00:00,feeder,01,N Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:20:00.000+00:00,transformer,,Temperature,C,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:10:00.000+00:00,feeder,02,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:10:00.000+00:00,feeder,01,N Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:10:00.000+00:00,transformer,,Temperature,C,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:00:00.000+00:00,feeder,02,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:00:00.000+00:00,feeder,01,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:00:00.000+00:00,transformer,,Temperature,C,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:50:00.000+00:00,feeder,02,N Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:50:00.000+00:00,feeder,01,N Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:50:00.000+00:00,transformer,,Temperature,C,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:40:00.000+00:00,feeder,02,N Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:40:00.000+00:00,feeder,01,N Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:40:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:30:00.000+00:00,feeder,02,N Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:30:00.000+00:00,feeder,01,N Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:30:00.000+00:00,transformer,,Temperature,C,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:20:00.000+00:00,feeder,02,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:20:00.000+00:00,feeder,01,N Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:20:00.000+00:00,transformer,,Temperature,C,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:10:00.000+00:00,feeder,02,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:10:00.000+00:00,feeder,01,N Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:10:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:00:00.000+00:00,feeder,02,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:00:00.000+00:00,feeder,01,N Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:00:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:50:00.000+00:00,feeder,01,N Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:50:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:40:00.000+00:00,feeder,02,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:40:00.000+00:00,feeder,01,N Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:40:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:30:00.000+00:00,feeder,02,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:30:00.000+00:00,feeder,01,N Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:30:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
