Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.52
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.45
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:20:00.000+00:00,feeder,01,N Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:20:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.85
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:10:00.000+00:00,feeder,02,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:10:00.000+00:00,feeder,01,N Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:10:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:00:00.000+00:00,feeder,02,N Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:00:00.000+00:00,feeder,01,N Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:00:00.000+00:00,transformer,,Temperature,C,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.68
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:50:00.000+00:00,feeder,02,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:50:00.000+00:00,feeder,01,N Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:50:00.000+00:00,transformer,,Temperature,C,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.91
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.58
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:40:00.000+00:00,feeder,02,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:40:00.000+00:00,feeder,01,N Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:40:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.59
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.63
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:30:00.000+00:00,feeder,02,N Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:30:00.000+00:00,feeder,01,N Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:30:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:20:00.000+00:00,feeder,02,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:20:00.000+00:00,feeder,01,N Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:20:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.11
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.32
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:10:00.000+00:00,feeder,02,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:10:00.000+00:00,feeder,01,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:10:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.38
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.69
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:00:00.000+00:00,feeder,02,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:00:00.000+00:00,feeder,01,N Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:00:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.28
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.53
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-05-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
